Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,29.8
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.85
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.96
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.58
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.43
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.73
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.77
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.2
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.07
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.7
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.14
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.12
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.98
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.92
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.13
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.0
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,29.8
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.54
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.45
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.06
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.93
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.55
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
430638,Fore St Grampound,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.5
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.22
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.11
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.54
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.32
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.72
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.94
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,29.8
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.66
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.63
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.69
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.17
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
430638,Fore St Grampound,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.2
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.42
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.8
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.25
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.19
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.53
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.26
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,29.9
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.74
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.49
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.12
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.57
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.01
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
430638,Fore St Grampound,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.73
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.72
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.12
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.12
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.7
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.54
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.74
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,29.9
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.24
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.07
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.03
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.69
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
430638,Fore St Grampound,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.54
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.84
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.56
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.11
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.84
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.74
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,29.9
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.55
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.14
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.68
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.75
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
430638,Fore St Grampound,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.54
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.4
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.98
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.2
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.14
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.11
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,29.9
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.84
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.18
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.88
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.34
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
430638,Fore St Grampound,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.07
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.79
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.33
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.08
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.47
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.5
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
