Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.74
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,30.0
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.14
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.61
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.4
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.13
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
430638,Fore St Grampound,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.94
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.34
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.08
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.03
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.62
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.12
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,30.0
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.45
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.96
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.1
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.53
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.66
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
430638,Fore St Grampound,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.86
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.86
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.79
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.58
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.31
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.3
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.8
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.26
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,30.0
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.52
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.86
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.3
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.24
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.29
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
430638,Fore St Grampound,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.98
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.58
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.94
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.77
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.06
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.07
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.8
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.86
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.21
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,30.1
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.63
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.67
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.13
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.68
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.03
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
430638,Fore St Grampound,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.66
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.2
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.94
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.93
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.7
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.32
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.24
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.62
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.73
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,30.1
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.43
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.45
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.42
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.88
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.88
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
430638,Fore St Grampound,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.56
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.37
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.08
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.52
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.31
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.61
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.67
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,30.1
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.19
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.57
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.53
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.44
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.01
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
430638,Fore St Grampound,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.79
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.06
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.33
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.65
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.27
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.05
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,30.1
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.62
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.83
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.11
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.5
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
430638,Fore St Grampound,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.87
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.28
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.22
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.58
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.02
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.16
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.1
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.7
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
