Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.22
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,30.2
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.63
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.78
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.13
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.85
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.11
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
430638,Fore St Grampound,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.95
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.46
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.33
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.72
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.26
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.5
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.91
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.96
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.11
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.97
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.8
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.47
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.47
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.45
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
430638,Fore St Grampound,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.52
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.9
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.05
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.81
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.42
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.28
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.27
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.9
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.2
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.93
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.8
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.28
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.85
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.65
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
430638,Fore St Grampound,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,5.7
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.04
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.14
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.94
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.42
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.91
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.9
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.17
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.97
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.03
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.16
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.79
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.65
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
430638,Fore St Grampound,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.8
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.78
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.63
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.53
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.22
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.26
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.81
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.8
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.26
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.72
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.45
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.56
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.47
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.34
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
430638,Fore St Grampound,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.63
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.08
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.31
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.24
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.06
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.45
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.4
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.11
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.83
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.11
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.23
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.04
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.0
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
430638,Fore St Grampound,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.45
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.26
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.92
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.59
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.32
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.82
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.19
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.21
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.65
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.74
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.66
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.88
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
430638,Fore St Grampound,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.8
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.59
