Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.43
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.38
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.56
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.35
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.56
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.38
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,30.5
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.95
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.52
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.73
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.53
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
430638,Fore St Grampound,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.09
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.92
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.2
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.19
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.5
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.72
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.32
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.79
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.86
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.2
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,30.5
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.74
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.42
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.79
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.95
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
430638,Fore St Grampound,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.95
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.99
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.98
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.35
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.96
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.71
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.41
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.6
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.68
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.4
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,30.5
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.26
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.0
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.23
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.18
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
430638,Fore St Grampound,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.03
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.03
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.21
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.53
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.44
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.12
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.93
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.5
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,30.6
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.67
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.67
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.29
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.55
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.24
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
430638,Fore St Grampound,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.6
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.47
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.55
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.02
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.61
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.5
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.4
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,30.6
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.57
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.74
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.31
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.03
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.5
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
430638,Fore St Grampound,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.95
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.2
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.41
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.36
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.51
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.35
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.41
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.42
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.5
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,30.6
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.07
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.93
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.26
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.23
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.08
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
430638,Fore St Grampound,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.5
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.44
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.65
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.31
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.13
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.57
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.7
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,30.7
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
