Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.16
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.03
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.67
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.81
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.2
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
430638,Fore St Grampound,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.98
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.32
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.15
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,feeder,,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.42
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.68
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.5
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.85
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.79
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,30.7
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.4
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.47
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.04
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.44
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.04
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
430638,Fore St Grampound,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.01
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.62
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.6
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.46
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.29
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.74
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,30.8
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.94
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.33
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.42
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.24
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
430638,Fore St Grampound,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.61
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.05
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.5
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.07
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.2
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.97
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,30.8
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.81
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.45
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.7
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.88
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.81
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
430638,Fore St Grampound,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.16
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.48
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.68
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.46
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.36
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.58
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.4
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.69
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.96
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,30.9
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.59
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.01
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.37
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.73
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.88
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
430638,Fore St Grampound,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.26
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.48
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.95
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.72
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.33
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.64
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.7
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.59
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.87
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.4
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,30.9
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.08
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.11
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.95
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.14
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.13
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
430638,Fore St Grampound,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.04
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.64
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.46
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.84
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.52
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.5
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.89
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,30.9
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.63
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.83
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.95
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.6
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.96
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
430638,Fore St Grampound,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.27
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.41
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.74
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.37
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.43
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.46
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.18
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.13
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
