Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,31.0
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.97
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.99
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.13
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.79
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.22
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
430638,Fore St Grampound,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.86
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.19
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,feeder,,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.57
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.1
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.56
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.17
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.81
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.23
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,31.0
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.93
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.16
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.33
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.86
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.43
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
430638,Fore St Grampound,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.76
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.18
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.77
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.66
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.55
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.54
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.24
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,31.0
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.36
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.07
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.82
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.41
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.18
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
430638,Fore St Grampound,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.21
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.88
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.46
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.21
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.88
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.59
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.18
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.49
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,31.0
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.33
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.28
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.94
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.38
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.77
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
430638,Fore St Grampound,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.03
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.32
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.73
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.96
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.89
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.62
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.35
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.21
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.48
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.79
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.64
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.77
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.66
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.58
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
430638,Fore St Grampound,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.71
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.2
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.83
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.44
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.94
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.51
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.71
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.9
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.99
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.75
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.39
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.48
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.22
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.65
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.27
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.78
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.75
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
430638,Fore St Grampound,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.56
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.97
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.54
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.52
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.1
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.01
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.35
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.19
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.26
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.23
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.77
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.2
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.13
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.52
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.45
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.34
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
430638,Fore St Grampound,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.48
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.13
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.86
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.53
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.49
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.47
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.56
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.09
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.26
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.19
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.81
