Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,31.2
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.74
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.7
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.99
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.41
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.85
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
430638,Fore St Grampound,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.31
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.11
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.42
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.43
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.07
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.18
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.43
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.13
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.26
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.17
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,31.3
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.3
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.92
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.02
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.44
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.22
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
430638,Fore St Grampound,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.13
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.62
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.23
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.45
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.22
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.3
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.9
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,31.3
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.22
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.75
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.39
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.3
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.74
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
430638,Fore St Grampound,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.6
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.71
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.74
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.02
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.03
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.32
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.34
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.27
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,31.3
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.96
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.77
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.82
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.56
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.62
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
430638,Fore St Grampound,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.52
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.78
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.84
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.41
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.94
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.39
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.89
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.36
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,31.4
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.13
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.04
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.14
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.82
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.05
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
430638,Fore St Grampound,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.46
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.05
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.0
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.68
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.4
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.96
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.11
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.97
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.2
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.74
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.46
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.06
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,31.4
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.09
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.61
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.6
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.04
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.58
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
430638,Fore St Grampound,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.19
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.79
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.99
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.95
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.1
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.47
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.15
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.2
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.45
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,31.4
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.57
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.2
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.88
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.59
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.67
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
430638,Fore St Grampound,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.24
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.83
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.23
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,feeder,,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.01
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.3
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.55
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.83
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.07
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.29
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.7
