Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.65
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.46
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.79
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,31.4
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.69
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.36
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.98
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.46
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.78
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
430638,Fore St Grampound,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.99
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.72
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.17
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.94
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.87
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.13
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.66
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.51
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.5
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.49
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,31.5
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.56
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.69
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.71
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.73
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.35
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
430638,Fore St Grampound,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.42
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.73
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.84
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.35
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.99
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.34
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.17
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.51
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.4
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.33
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,31.5
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.87
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.51
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.42
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.78
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.71
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
430638,Fore St Grampound,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.95
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.94
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.67
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.45
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,feeder,,N Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.26
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.43
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.74
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.31
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.86
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.31
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.0
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.39
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.71
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.53
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,31.5
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.52
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.09
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.97
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.03
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.26
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
430638,Fore St Grampound,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.44
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.13
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.77
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.77
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.32
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.84
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.2
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.43
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.63
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.43
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.64
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,31.5
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.84
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.81
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.04
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.41
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.64
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
430638,Fore St Grampound,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.91
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.2
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.34
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.85
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.5
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.33
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.56
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.11
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.38
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.59
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.72
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.48
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.85
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.16
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.08
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,31.6
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.16
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.17
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.11
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.41
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.65
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
430638,Fore St Grampound,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.76
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.38
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.73
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.38
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,feeder,,N Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.25
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.3
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.04
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.3
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.31
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.12
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.57
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.05
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.35
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.26
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,31.6
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.85
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.01
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.19
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.83
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.23
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
430638,Fore St Grampound,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.22
