Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.1
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.41
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.92
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.62
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.66
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.22
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.32
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.7
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.15
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.9
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.29
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.55
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.8
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,31.6
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.59
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.36
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.29
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.08
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.96
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
430638,Fore St Grampound,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.18
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.49
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.16
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.71
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.75
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.59
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.55
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.94
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.29
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.47
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.48
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.62
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.25
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.53
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.2
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,31.6
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.45
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.05
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.05
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.64
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.56
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
430638,Fore St Grampound,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.43
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.75
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.4
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,feeder,,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.84
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.42
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.2
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.88
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.66
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.12
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.52
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.61
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.98
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.52
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.89
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,31.6
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.34
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.57
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.72
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.34
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.02
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
430638,Fore St Grampound,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.36
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.42
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.96
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.97
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.77
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.5
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.61
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.9
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.92
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.85
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.63
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.92
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,31.7
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.16
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.79
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.2
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.97
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.72
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
430638,Fore St Grampound,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.37
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.47
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.59
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.54
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.92
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.04
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.2
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.83
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.39
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.52
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.3
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.72
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.39
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.39
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.88
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,31.8
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.35
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.13
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.29
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.21
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.67
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
430638,Fore St Grampound,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.3
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.47
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.55
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.34
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.95
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.99
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.27
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.15
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.88
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.91
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.22
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.49
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.6
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,31.8
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.79
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.22
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.85
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.62
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.44
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
430638,Fore St Grampound,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.74
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.31
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.3
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,7.91
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.97
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.37
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.5
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.72
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.43
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.78
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.25
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.46
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.82
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,31.8
