Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.76
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.99
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.16
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.48
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.15
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
430638,Fore St Grampound,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.21
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.95
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.56
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,7.1
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.44
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.68
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.29
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.67
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.99
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.2
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.46
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.45
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.06
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.18
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,31.8
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.03
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.43
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.55
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.4
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.67
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
430638,Fore St Grampound,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.5
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.35
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.06
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.67
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.44
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.53
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.24
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.36
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.19
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.13
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.7
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.04
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.5
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.73
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.62
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.07
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.0
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,31.8
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.59
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.41
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.88
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.07
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.77
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
430638,Fore St Grampound,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.44
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.37
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.98
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.98
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.48
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.51
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.28
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.37
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.55
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.51
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.95
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.95
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.71
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.4
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.33
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.62
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,31.9
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.18
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.37
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.94
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.67
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.37
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
430638,Fore St Grampound,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.27
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.22
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.54
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,7.1
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.11
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.67
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.27
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.2
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.61
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.98
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.07
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.98
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.68
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.46
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.01
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.01
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.96
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,31.9
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.44
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.17
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.38
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.68
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.54
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
430638,Fore St Grampound,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.29
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.43
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.94
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.28
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.49
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.37
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.33
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.2
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.21
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.86
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.29
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.83
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.27
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.03
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.49
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,31.9
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.25
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.56
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.85
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.42
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.21
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
430638,Fore St Grampound,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.06
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.6
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.75
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,7.28
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.89
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.77
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.65
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.53
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.13
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.5
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.65
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.7
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.3
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.07
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.5
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.97
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.16
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,31.9
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.19
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.4
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.52
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.37
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.24
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
430638,Fore St Grampound,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.19
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.43
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.44
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.04
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.68
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.48
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.95
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.08
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.64
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.27
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.87
