Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.4
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.38
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,31.9
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.73
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.83
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.42
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.49
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.48
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
430638,Fore St Grampound,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.29
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.25
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.69
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.19
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.78
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.53
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.55
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.81
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.84
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,6.22
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.49
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.76
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.71
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.36
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.0
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,32.0
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.91
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.83
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.77
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.15
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.9
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
430638,Fore St Grampound,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.85
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.36
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.06
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,6.82
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.33
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,33.7
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.14
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.39
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.02
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.87
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.98
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.5
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.05
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.73
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,32.0
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.8
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.8
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.47
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.59
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.92
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
430638,Fore St Grampound,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.86
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.2
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,7.2
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.13
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.04
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.47
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.83
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.46
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.69
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.93
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.14
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,32.0
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.91
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.02
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.33
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.86
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.77
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
430638,Fore St Grampound,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.11
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.95
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.77
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.48
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.87
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.89
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.51
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.2
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.43
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.69
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.82
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.11
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.54
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.22
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.46
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,32.0
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.4
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.71
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.6
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.17
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.73
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
430638,Fore St Grampound,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.85
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.18
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.05
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,12.56
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.67
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,34.9
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.76
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.14
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.94
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.8
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.08
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.09
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.96
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.41
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.06
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,32.0
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.23
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.57
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.18
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.66
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.21
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
430638,Fore St Grampound,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.15
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.59
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.3
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,8.34
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.87
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.98
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.57
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.74
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.18
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.34
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.93
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.14
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.23
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.49
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.27
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.03
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.69
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,32.0
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.86
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.81
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.78
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.97
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.23
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
430638,Fore St Grampound,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.76
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.12
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.91
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.42
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.99
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.72
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.99
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.39
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.04
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
