Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.88
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.95
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.53
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.72
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.19
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.67
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,32.1
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.23
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.7
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.56
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.46
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.64
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
430638,Fore St Grampound,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.16
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.61
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.43
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.7
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.52
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.33
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.23
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.05
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.81
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.56
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.89
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.99
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.68
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.57
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.98
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.12
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.45
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,32.1
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.11
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.63
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.03
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.52
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.14
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
430638,Fore St Grampound,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.12
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.48
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.24
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,7.5
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.59
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.95
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.67
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.9
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.97
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.5
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.89
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.4
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.97
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.95
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.24
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.77
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,32.2
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.12
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.72
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.29
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.24
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.5
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
430638,Fore St Grampound,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.03
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.38
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,6.4
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.43
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.85
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.15
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.74
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.05
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.65
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.6
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.37
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.47
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.84
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.84
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.9
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.64
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.68
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,32.3
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.24
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.54
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.78
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.77
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.24
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
430638,Fore St Grampound,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.83
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.95
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.17
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.05
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.13
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.71
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.25
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.47
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.75
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.8
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.0
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.83
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.96
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.29
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.22
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.81
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,32.3
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.45
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.01
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.14
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.92
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.92
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
430638,Fore St Grampound,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.22
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.68
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.71
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.23
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.05
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.28
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.76
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.72
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.7
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.47
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.93
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.93
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.96
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.41
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.23
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.87
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,32.3
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.43
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.73
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.66
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.18
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.24
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
430638,Fore St Grampound,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.13
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.69
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.33
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.31
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.49
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.85
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.39
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.09
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.92
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.98
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.21
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,32.3
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.24
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.78
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.28
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.05
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.42
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
430638,Fore St Grampound,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.6
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.51
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.88
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.81
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.55
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
