Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.07
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.19
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.08
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.24
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.74
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.67
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.65
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,32.3
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.94
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.82
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.92
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.97
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.18
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
430638,Fore St Grampound,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.0
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.01
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.96
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.45
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.53
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.22
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.1
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.34
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.39
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.67
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.25
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,32.3
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.69
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.2
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.05
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.13
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.74
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
430638,Fore St Grampound,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.91
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.02
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.29
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.74
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.27
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.02
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.58
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.64
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.04
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.31
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.7
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.74
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.8
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,32.3
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.67
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.82
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.12
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.21
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.57
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
430638,Fore St Grampound,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.52
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.04
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.21
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.21
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.18
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.76
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.25
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.02
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.35
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.83
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.06
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,32.2
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.1
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.66
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.21
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.87
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.46
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
430638,Fore St Grampound,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.38
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.25
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.35
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.42
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.1
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.82
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.96
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.58
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.49
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,32.1
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.82
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.25
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.13
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.95
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.49
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
430638,Fore St Grampound,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.41
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.54
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.77
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.29
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.25
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.51
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.71
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.6
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.57
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.87
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.23
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,31.9
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.01
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.1
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.33
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.56
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.69
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
430638,Fore St Grampound,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.46
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.71
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.3
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.46
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.62
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.25
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.08
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.92
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.61
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.92
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.21
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.71
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,31.8
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.4
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.96
