Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.24
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.95
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.12
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
430638,Fore St Grampound,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.57
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.33
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.52
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.17
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.56
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.18
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.73
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.19
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.04
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,31.6
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.59
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.63
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.22
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.28
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.12
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
430638,Fore St Grampound,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.57
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.13
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.81
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.54
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.61
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.21
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.39
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.89
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.32
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.85
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,31.5
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.17
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.87
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.04
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.3
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.54
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
430638,Fore St Grampound,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.02
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.35
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.87
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,7.74
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.97
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.61
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.94
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.01
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.89
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.22
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.23
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.24
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,31.4
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.06
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.49
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.44
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.21
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.2
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
430638,Fore St Grampound,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.96
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.34
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.6
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,8.09
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.93
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.58
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.65
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.0
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.44
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.95
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.28
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.16
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.08
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.3
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,31.3
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.52
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.48
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.91
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.38
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.87
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
430638,Fore St Grampound,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.63
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.83
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.49
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.74
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,9.57
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.68
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.63
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.61
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.05
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.37
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.22
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.1
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.74
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,31.2
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.6
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.59
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.1
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.64
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.79
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
430638,Fore St Grampound,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.35
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.79
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.35
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.92
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,7.93
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.42
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.51
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.27
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.8
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.87
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.91
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.94
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.39
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.51
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.32
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.06
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.67
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.12
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.95
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.22
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
430638,Fore St Grampound,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.52
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.74
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.22
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,8.25
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.42
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.67
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.91
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.75
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.14
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.42
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.83
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.28
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
