Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,31.0
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.3
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.39
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.29
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.65
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.19
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
430638,Fore St Grampound,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.55
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.75
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.43
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,8.54
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.04
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.89
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.39
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.74
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.02
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.09
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.43
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.37
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.57
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,31.0
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.48
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.16
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.63
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.76
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.28
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
430638,Fore St Grampound,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.78
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.4
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.94
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.62
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,8.53
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.25
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.86
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.95
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.23
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.11
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.95
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.44
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.16
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,30.9
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.93
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.79
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.3
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.13
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.84
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
430638,Fore St Grampound,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.36
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.45
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,8.45
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.47
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.03
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.29
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.69
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.73
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.03
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.52
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.49
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.33
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.67
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.3
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.56
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,30.9
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.93
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.03
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.5
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.89
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.8
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
430638,Fore St Grampound,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.7
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.84
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.34
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,9.26
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.38
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.04
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.05
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.69
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.73
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.02
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.89
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.46
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.72
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.28
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.3
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,30.8
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.8
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.27
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.94
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.64
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.08
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
430638,Fore St Grampound,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.58
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.14
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.32
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.67
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,8.17
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.95
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.46
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.71
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.49
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.37
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.01
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.34
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.16
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.67
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.39
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.99
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.35
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,30.8
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.87
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.28
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.93
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.04
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.36
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
430638,Fore St Grampound,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.29
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.17
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,7.51
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.16
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.53
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.49
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.13
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.04
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.54
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.5
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,30.7
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.18
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.54
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.69
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.34
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.09
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
430638,Fore St Grampound,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.52
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,8.34
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.81
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.73
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.68
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.13
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
