Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.86
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,30.7
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.77
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.44
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.32
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.62
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
430638,Fore St Grampound,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.91
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.39
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.08
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,9.03
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.66
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.66
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.82
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,41.8
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.0
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.74
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.55
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.93
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,30.6
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.73
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.31
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.21
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.11
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.49
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
430638,Fore St Grampound,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.87
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.55
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,8.64
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.36
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.74
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.66
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.33
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.79
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.73
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,47.2
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.8
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.01
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.42
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.28
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,30.6
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.72
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.62
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.34
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.05
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.99
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
430638,Fore St Grampound,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.45
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.36
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,7.69
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.78
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.21
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.35
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.58
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.5
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.81
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.75
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.03
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.99
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,30.5
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.68
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.54
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.73
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.12
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.75
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
430638,Fore St Grampound,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.89
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.87
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,7.18
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.63
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.22
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.53
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.25
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.47
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.08
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,30.5
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.7
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.14
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.77
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.06
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.84
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
430638,Fore St Grampound,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.7
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.83
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,8.59
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.51
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.38
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.03
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.92
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.99
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.46
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.3
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.8
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.84
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.87
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.53
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.16
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.42
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.79
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
430638,Fore St Grampound,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.64
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.38
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,8.95
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.86
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.0
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.23
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.12
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.35
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.01
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.44
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.4
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.05
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.2
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.01
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.99
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.32
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.19
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.34
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
430638,Fore St Grampound,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.45
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.8
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.99
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.99
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.55
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.91
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.13
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.98
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.78
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.99
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.25
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.8
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
