Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.47
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.94
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.56
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.22
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.49
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.75
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.34
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.61
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.4
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
430638,Fore St Grampound,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.37
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.51
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.44
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.27
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.1
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.96
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.5
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.43
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.89
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.9
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.0
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.94
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.62
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.13
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.03
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.5
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.32
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.48
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.44
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.94
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.94
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
430638,Fore St Grampound,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.67
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.35
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.49
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.55
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.37
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.4
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.62
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.64
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.7
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.4
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.45
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.02
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.91
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.12
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.5
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.28
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.01
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
430638,Fore St Grampound,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.68
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.09
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,7.1
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.41
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.87
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.08
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.09
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.53
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.77
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.0
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.51
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.52
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.05
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,30.2
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.41
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.27
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.85
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.15
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.14
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.99
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
430638,Fore St Grampound,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.78
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.1
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,7.62
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.06
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.56
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.72
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.96
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.69
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.29
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.5
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.8
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.34
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,30.1
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.03
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.01
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.93
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.03
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.64
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
430638,Fore St Grampound,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-12.22
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.98
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.86
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,10.3
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-6.54
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,29.5
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.91
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.58
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.09
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.06
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.88
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,43.2
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.3
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.77
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.98
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.64
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.41
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.34
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.38
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,30.1
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.39
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.54
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.77
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.16
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.26
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.23
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
430638,Fore St Grampound,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.32
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.74
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.31
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.44
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,10.67
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.95
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.93
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.03
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.38
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.14
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.97
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.07
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.4
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.27
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.96
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,30.0
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.85
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.12
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.71
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.52
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.87
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.05
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
430638,Fore St Grampound,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.17
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.37
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.29
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.02
