Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.41
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.48
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.02
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.42
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.91
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.71
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.1
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.81
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.45
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.89
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,30.0
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.73
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.92
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.35
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.31
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.4
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
430638,Fore St Grampound,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.48
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.46
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.55
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.28
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.59
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.85
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.78
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.03
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.89
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.1
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.0
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.17
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,29.9
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.66
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.7
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.64
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.3
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.3
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.46
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
430638,Fore St Grampound,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.48
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.38
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.89
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.94
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.32
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.98
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.28
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.99
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.15
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.5
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.5
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.1
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.06
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.93
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.05
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,29.9
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.64
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.69
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.87
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.53
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.01
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.69
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
430638,Fore St Grampound,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.22
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.37
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.92
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.91
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.88
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.91
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.62
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.9
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.87
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.5
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.9
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.51
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.38
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,29.8
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.53
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.62
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.49
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.63
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.51
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.18
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
430638,Fore St Grampound,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.34
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.4
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.38
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.34
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.76
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.29
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.96
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.81
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.21
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.08
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.6
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.3
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.49
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.14
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.46
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.99
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,29.8
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.64
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.1
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.96
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.96
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.8
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.48
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
430638,Fore St Grampound,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.42
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.4
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.53
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.03
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.78
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.5
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.27
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.66
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.37
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.48
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.59
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.1
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.3
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.5
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.21
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.09
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.09
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.16
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,29.7
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.64
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.77
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.91
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.7
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.54
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.62
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
430638,Fore St Grampound,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.29
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.04
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.88
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.87
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.71
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.35
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.93
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.22
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.83
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.34
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.0
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,66.2
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.8
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.0
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.18
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.1
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.78
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,29.7
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
