Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.94
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.75
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.58
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.94
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,42.23
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.48
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
430638,Fore St Grampound,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-11.3
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.95
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.09
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.74
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,5.41
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.49
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,39.4
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.44
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.52
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.61
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.42
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.98
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,49.0
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.7
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.56
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.89
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.0
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.51
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.13
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.74
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.2
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.1
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,45.51
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.36
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
430638,Fore St Grampound,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.97
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.44
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.38
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.88
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.47
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,34.1
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.12
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.02
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.47
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.25
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.99
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.34
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.87
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.12
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.6
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.12
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.82
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.4
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
430638,Fore St Grampound,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.49
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.76
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.62
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.08
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.27
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.55
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.01
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.46
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.53
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.03
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.76
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.43
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.5
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.2
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.0
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.65
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.81
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
430638,Fore St Grampound,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.61
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.33
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.75
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.22
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.25
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.66
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.36
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.3
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.18
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.27
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.86
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.39
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.76
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.1
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.22
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.97
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.91
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.57
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.43
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
430638,Fore St Grampound,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.84
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.07
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.07
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.44
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,33.5
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.28
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.48
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.57
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.8
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.4
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.66
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.75
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.97
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.49
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.24
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.4
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
430638,Fore St Grampound,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.57
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.76
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.3
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.15
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.19
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.32
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.18
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.39
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.74
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.39
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.51
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.21
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.11
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.96
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
430638,Fore St Grampound,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.01
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.93
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.78
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.33
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.09
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.1
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.49
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.32
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.92
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.42
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.92
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.47
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.93
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.62
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
