Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.37
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.51
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.19
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.23
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.79
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
430638,Fore St Grampound,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.8
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.85
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.19
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.97
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.28
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.97
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.74
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.55
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.7
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.05
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.34
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.87
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.92
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.35
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.92
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.18
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.17
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.27
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.03
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
430638,Fore St Grampound,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.51
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.99
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.99
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.57
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.97
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.18
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.8
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.57
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.75
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.94
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.6
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.32
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.22
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.82
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.01
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.88
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.25
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.46
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.82
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
430638,Fore St Grampound,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.84
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.4
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.54
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.08
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.12
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.87
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.85
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.87
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.63
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.77
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.2
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.47
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.74
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.15
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.77
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.87
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.26
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
430638,Fore St Grampound,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.04
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.2
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.38
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.4
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.72
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.91
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.44
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.4
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.84
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.71
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.45
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.16
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.24
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.41
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.11
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.46
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
430638,Fore St Grampound,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.49
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.63
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.32
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.17
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.5
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.48
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-9.74
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,39.9
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.0
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.26
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.51
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.86
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.13
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.3
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.75
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.05
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.99
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.41
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.47
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.62
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
430638,Fore St Grampound,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.05
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.34
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.77
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.24
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.84
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-9.48
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,41.1
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.5
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.63
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.62
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.06
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.15
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.19
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.93
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.01
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
430638,Fore St Grampound,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.95
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.95
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.64
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.3
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.28
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.01
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.54
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.6
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.99
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
