Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.37
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.24
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.59
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.24
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.51
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.64
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.27
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
430638,Fore St Grampound,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.37
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.6
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.86
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.97
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.71
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.22
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.04
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.71
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.97
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.61
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.67
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.21
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.72
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.41
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.55
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.78
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
430638,Fore St Grampound,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.98
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.22
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.44
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.3
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.44
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.96
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.89
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.38
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.5
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.8
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.69
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.94
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.71
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.97
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.41
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.19
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.99
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
430638,Fore St Grampound,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.59
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.03
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.85
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.11
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.25
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.21
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.78
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.25
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.32
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.46
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.06
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
430638,Fore St Grampound,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.22
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.26
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.57
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.95
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.31
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.13
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.39
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.48
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.58
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.76
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.79
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
430638,Fore St Grampound,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.76
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.11
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.66
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.81
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.34
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.1
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.2
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.19
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.29
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.2
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.66
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.91
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
430638,Fore St Grampound,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.66
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.11
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.93
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.03
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.19
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.44
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.4
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.49
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.1
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.05
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.08
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.69
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.01
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.65
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.43
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.14
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
430638,Fore St Grampound,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
430638,Fore St Grampound,2023-06-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.56
430638,Fore St Grampound,2023-06-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
430638,Fore St Grampound,2023-06-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.37
430638,Fore St Grampound,2023-06-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.56
430638,Fore St Grampound,2023-06-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
430638,Fore St Grampound,2023-06-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-17T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.04
430638,Fore St Grampound,2023-06-17T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-17T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.94
430638,Fore St Grampound,2023-06-17T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.25
