Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,29.9
430638,Fore St Grampound,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
430638,Fore St Grampound,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
430638,Fore St Grampound,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
430638,Fore St Grampound,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
430638,Fore St Grampound,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
430638,Fore St Grampound,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.72
430638,Fore St Grampound,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.22
430638,Fore St Grampound,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.74
430638,Fore St Grampound,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.03
430638,Fore St Grampound,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.95
430638,Fore St Grampound,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
430638,Fore St Grampound,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
430638,Fore St Grampound,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.11
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,feeder,,L2 Active Power,kW,6.38
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.45
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.73
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.45
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.68
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.65
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.0
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.11
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,29.9
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.54
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.1
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.53
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.89
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
430638,Fore St Grampound,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,feeder,,L2 Active Power,kW,6.0
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.21
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.37
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.99
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.55
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.28
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.8
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.1
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.14
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,29.9
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.26
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.99
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.48
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.06
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.13
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
430638,Fore St Grampound,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.88
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.01
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.09
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.46
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.13
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.74
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.5
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.19
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.16
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.92
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,30.0
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.38
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.71
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.24
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.57
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.9
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
430638,Fore St Grampound,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.97
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.84
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.52
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.21
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.43
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.09
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.2
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,30.0
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.71
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.03
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.41
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.69
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.58
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
430638,Fore St Grampound,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.18
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,feeder,,L2 Active Power,kW,5.09
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,feeder,,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.03
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.45
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.41
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.73
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.82
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.6
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,30.0
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.57
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.38
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.75
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.5
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.12
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
430638,Fore St Grampound,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.71
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.72
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.2
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.5
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.42
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.64
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.65
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.6
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.9
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,30.1
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.25
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.42
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.14
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.78
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.66
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
430638,Fore St Grampound,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.65
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.06
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.67
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.07
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.8
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.9
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.94
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.6
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
