Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.36
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.93
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,30.1
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.19
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.4
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.73
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.1
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.94
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
430638,Fore St Grampound,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.88
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.75
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.97
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.43
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.91
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.0
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.3
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,30.1
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.24
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.85
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.6
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.14
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.32
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
430638,Fore St Grampound,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.35
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.55
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,feeder,,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.03
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.0
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.56
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.81
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.45
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.17
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,30.2
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.83
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.84
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.29
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.07
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
430638,Fore St Grampound,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.54
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.46
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.68
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.69
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.6
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.01
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.57
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,30.2
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.96
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.28
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.7
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.7
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
430638,Fore St Grampound,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.83
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.16
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,feeder,,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.82
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.09
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.23
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.92
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.53
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.9
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.17
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.26
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.75
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.27
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.95
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
430638,Fore St Grampound,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.99
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.66
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.2
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.97
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.1
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.81
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.05
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.3
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.1
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.04
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.72
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.93
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.23
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.57
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
430638,Fore St Grampound,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,feeder,,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.1
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.12
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.72
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.35
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.77
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.26
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.28
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.86
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.05
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
430638,Fore St Grampound,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.89
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.19
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.26
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.76
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.04
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.69
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
