Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.36
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.62
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.72
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.99
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
430638,Fore St Grampound,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.27
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,feeder,,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.39
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.23
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.91
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.05
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.58
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.11
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.11
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.93
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.68
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.25
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.95
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
430638,Fore St Grampound,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.38
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,feeder,,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.95
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.53
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.26
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.99
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.81
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.52
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.1
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.4
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.53
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.13
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.48
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.89
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.52
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.46
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
430638,Fore St Grampound,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.84
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.62
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.79
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.51
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.01
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.93
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.69
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.64
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.48
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,30.5
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.32
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.42
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.37
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.88
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.85
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
430638,Fore St Grampound,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.11
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.04
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.27
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.15
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.15
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.86
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.55
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.3
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.6
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.53
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,30.5
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.38
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.1
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.31
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.68
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.05
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
430638,Fore St Grampound,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.46
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.41
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.58
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.01
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.89
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.61
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.76
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.4
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.11
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.47
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.55
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,30.5
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.29
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.51
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.37
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.39
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.07
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
430638,Fore St Grampound,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.65
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.14
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.59
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.02
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.06
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.13
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.0
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.53
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.97
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.8
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.29
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.96
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.51
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.52
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,30.6
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.6
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.78
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.87
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.06
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.81
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
430638,Fore St Grampound,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.02
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.57
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.17
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
