Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.51
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.22
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.49
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.44
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.69
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.76
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.49
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.47
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,30.6
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.02
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.41
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.14
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.36
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.49
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
430638,Fore St Grampound,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.37
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.4
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.34
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.7
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.61
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.63
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.22
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.32
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.58
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,30.6
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.98
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.95
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.87
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.95
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.6
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
430638,Fore St Grampound,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.9
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.01
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.37
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.67
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.47
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.53
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.11
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.58
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.58
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,30.6
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.51
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.4
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.83
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.79
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.09
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
430638,Fore St Grampound,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.41
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.01
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.41
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.9
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.74
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.44
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.21
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.33
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.47
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.56
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,30.7
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.68
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.3
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.14
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.33
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.74
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
430638,Fore St Grampound,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.88
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.03
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.53
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.89
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.3
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.76
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.88
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.24
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.63
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.24
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.55
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,30.9
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.73
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.04
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.71
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.76
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.32
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
430638,Fore St Grampound,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.84
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.23
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.82
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.27
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.96
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.92
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.09
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.08
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.77
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.04
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.52
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,30.9
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.57
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.2
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.16
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.27
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.71
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
430638,Fore St Grampound,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.65
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.27
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.55
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.8
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.81
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.63
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.84
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.05
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.13
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.12
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.07
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,30.9
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.19
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
