Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.37
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.89
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.19
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.07
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
430638,Fore St Grampound,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.62
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.26
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.95
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.8
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.33
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.38
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.16
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.21
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,30.9
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.66
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.63
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.17
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.28
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.73
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
430638,Fore St Grampound,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.78
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.38
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.48
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.04
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.78
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.65
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.35
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.27
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.99
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.92
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,31.0
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.15
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.71
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.64
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.7
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.81
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
430638,Fore St Grampound,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.04
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.64
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.94
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.64
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.16
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.83
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.13
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.31
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.02
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,31.0
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.18
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.95
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.8
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.59
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.99
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
430638,Fore St Grampound,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.0
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.52
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.16
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,32.3
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.59
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.49
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.88
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.81
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.41
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.85
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.85
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.41
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,31.0
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.12
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.18
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.5
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.55
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.21
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
430638,Fore St Grampound,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.07
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.83
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.18
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.76
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.03
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.95
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.86
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.87
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.87
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.13
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.22
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.67
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.04
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,31.0
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.95
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.04
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.99
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.61
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.44
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
430638,Fore St Grampound,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.99
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.79
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.18
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.7
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.29
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.38
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.94
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.08
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.96
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.16
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.03
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,31.0
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.08
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.35
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.44
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.7
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.94
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
430638,Fore St Grampound,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.33
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.73
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.61
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.36
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.66
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.29
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.58
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.5
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.4
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.91
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.08
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
