Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.14
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.02
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.87
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.8
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.77
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.18
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.29
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
430638,Fore St Grampound,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.46
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.08
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.66
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.45
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.15
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.59
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.76
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.99
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.02
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.3
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.24
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.34
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.28
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.96
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.38
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.79
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
430638,Fore St Grampound,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.01
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.66
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.36
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.57
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.44
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.4
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.24
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.4
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.03
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.71
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.46
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.19
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.07
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.09
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.0
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
430638,Fore St Grampound,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.09
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.99
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.54
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.22
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.66
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.16
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.51
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.91
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.88
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.83
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.4
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.48
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.54
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.18
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
430638,Fore St Grampound,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.12
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.03
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.69
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.29
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.04
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.64
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.16
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.41
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.79
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.55
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.79
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.11
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.81
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.28
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
430638,Fore St Grampound,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.94
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.57
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.4
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.5
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.87
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.3
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.99
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.47
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.5
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.19
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.34
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.71
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.78
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.69
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.91
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.79
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.95
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.48
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.96
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.86
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
430638,Fore St Grampound,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.76
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.08
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.76
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.5
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.95
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.62
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.88
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.75
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.86
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.5
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.7
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.8
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.12
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.7
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.35
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.81
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.88
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.56
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.56
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.74
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.6
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.84
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
430638,Fore St Grampound,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.97
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.33
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.58
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.59
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.33
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.49
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.69
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.95
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.06
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.42
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.0
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.5
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.45
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.51
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.21
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.64
