Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.88
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.84
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.7
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.94
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.15
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.68
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.22
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
430638,Fore St Grampound,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.43
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.57
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.52
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.76
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.84
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.49
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.47
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.04
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.49
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.42
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.0
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.6
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.46
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.35
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.59
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.06
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.79
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.13
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.76
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.62
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.73
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.49
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
430638,Fore St Grampound,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.87
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.85
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.06
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.76
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.38
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.52
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.7
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.11
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.43
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.83
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.18
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.92
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.71
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.98
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.63
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.26
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.43
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.44
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.67
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.58
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.29
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
430638,Fore St Grampound,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.44
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.04
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.28
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.9
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.88
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.32
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.77
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.27
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.84
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.6
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.15
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.78
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.36
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.8
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.5
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.33
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.08
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.84
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.6
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.81
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.08
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
430638,Fore St Grampound,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.11
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.08
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.28
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.17
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.41
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.81
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.5
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.36
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.8
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.6
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.0
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.73
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.77
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.34
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.66
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.28
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.45
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.76
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.32
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.32
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.63
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.62
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.98
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.8
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.29
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
430638,Fore St Grampound,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.51
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.94
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.34
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.83
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.68
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.73
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.13
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.22
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.48
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.31
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.2
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.4
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.27
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.81
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.48
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.75
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.85
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.77
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.03
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.96
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.54
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.36
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.22
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.71
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.03
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.04
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
430638,Fore St Grampound,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.37
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.52
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.66
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.04
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.97
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.03
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.43
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.9
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.97
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.3
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.3
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.4
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.77
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.68
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.08
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.52
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.39
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.78
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.27
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.74
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.92
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.54
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
430638,Fore St Grampound,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.62
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.88
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.3
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,9.28
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.46
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.85
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.96
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.46
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.97
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.0
