Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.76
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.65
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.2
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.52
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.61
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.62
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.29
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.16
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
430638,Fore St Grampound,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.41
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.09
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.89
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,7.39
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.61
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.06
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.76
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.88
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.59
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.6
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.9
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.86
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.93
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.37
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.19
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.82
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.63
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.64
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.53
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.97
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.22
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
430638,Fore St Grampound,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.86
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.21
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.75
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.96
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.54
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.58
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.62
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.66
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.97
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.2
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.38
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.58
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.03
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.88
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.92
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.61
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.33
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.44
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.86
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.1
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.24
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.94
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
430638,Fore St Grampound,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.06
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.56
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.41
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.79
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.49
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.45
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.57
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.52
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.1
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.74
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.76
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.72
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.87
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.32
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.42
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.98
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.94
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.08
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.2
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.92
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.54
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.09
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.02
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
430638,Fore St Grampound,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.74
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.72
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.5
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,9.79
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.47
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.48
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.1
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.89
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.05
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-10.86
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,49.3
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.3
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.56
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.76
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.74
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.67
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.26
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.35
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.27
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.82
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.87
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.86
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.32
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.64
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.28
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.47
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.83
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-23.95
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
430638,Fore St Grampound,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.74
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.89
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.08
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.62
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,8.96
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.39
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.56
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.74
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.57
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-9.02
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.9
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.0
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.14
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.72
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.31
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.42
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.47
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.59
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.16
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.47
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.44
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.23
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.0
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.27
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.63
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.88
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.85
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.36
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.2
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.76
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.84
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
430638,Fore St Grampound,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.4
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.44
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.81
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.74
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,8.3
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.9
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.76
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.5
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.47
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.59
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.94
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.93
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.7
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.83
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.28
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.2
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.14
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.99
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.59
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.78
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.95
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.48
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.38
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.23
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.91
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.91
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
430638,Fore St Grampound,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.33
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.17
