Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.7
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.49
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,9.74
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.97
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.31
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.74
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.87
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.81
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.66
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-9.2
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.6
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.39
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.6
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.88
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.18
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.58
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.45
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.57
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.96
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.35
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.86
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.34
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.82
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.93
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.35
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
430638,Fore St Grampound,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.71
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.28
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.59
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.77
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,6.96
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.73
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.01
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.49
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.41
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.5
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.42
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.18
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.9
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.2
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.36
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.34
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.6
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.36
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.88
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.41
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.32
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.56
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.94
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.58
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.4
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.23
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.07
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.7
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.88
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.63
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
430638,Fore St Grampound,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.41
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.26
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.59
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.84
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,8.05
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.54
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.07
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.85
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.71
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.68
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.5
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.6
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.3
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.6
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.35
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.85
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.45
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.13
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.02
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.04
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.42
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.31
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.32
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.24
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.91
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.87
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.07
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.92
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.9
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
430638,Fore St Grampound,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.87
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.45
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.42
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.8
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,8.89
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.35
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.59
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.95
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.78
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.22
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.85
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.1
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.01
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.38
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.77
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.1
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.05
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.22
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.66
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.42
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.71
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.04
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.43
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.35
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.02
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.07
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
430638,Fore St Grampound,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.31
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.48
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.62
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.76
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,7.35
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.47
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.72
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.12
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.62
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.72
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.53
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.1
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.4
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.9
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.21
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.59
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.51
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.95
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.74
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.44
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.42
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.04
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.95
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.87
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.2
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.71
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.77
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
430638,Fore St Grampound,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.43
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.13
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.18
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.86
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,9.89
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.16
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.08
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.88
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.91
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.76
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.96
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.2
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.5
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.91
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.97
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.72
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.41
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.85
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.62
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.62
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.92
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.67
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,31.2
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.35
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.96
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.9
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.73
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.82
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
430638,Fore St Grampound,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.67
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.42
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.52
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,8.13
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.58
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.0
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.36
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.77
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.0
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.83
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,37.9
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.4
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.49
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.34
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.0
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.25
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.69
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.74
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,31.3
