Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.32
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.67
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.59
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.88
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.5
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,109.2
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
430638,Fore St Grampound,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.66
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.08
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.51
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.88
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.07
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.76
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.98
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.98
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.1
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.41
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.41
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.9
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.9
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.86
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.78
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.49
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.49
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.17
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.19
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.02
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,31.4
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.23
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.13
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.94
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.88
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.05
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
430638,Fore St Grampound,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-12.18
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.74
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-6.14
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.62
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,48.6
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.1
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.04
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.96
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.87
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.43
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.26
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.06
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.5
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.0
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.46
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.75
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.63
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.51
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.56
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.27
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,31.4
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.27
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.51
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.13
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.17
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.59
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
430638,Fore St Grampound,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.8
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.11
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.24
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.6
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.83
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.09
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.16
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.34
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.76
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.7
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.94
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.88
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.47
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,68.0
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.7
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,31.5
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.55
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.13
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.86
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.37
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.66
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
430638,Fore St Grampound,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.48
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.72
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.22
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,7.75
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.26
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.56
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.02
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.49
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.83
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.44
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.52
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.87
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.62
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.86
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.89
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.04
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.5
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.59
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.67
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,31.5
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.11
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.1
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.95
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.14
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.46
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
430638,Fore St Grampound,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.55
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.97
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.33
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,7.78
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.74
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.22
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.96
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.46
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.14
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.42
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.3
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.6
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.2
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.32
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.21
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.98
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.32
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.68
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.83
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,31.5
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.33
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.34
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.93
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.88
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.71
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
430638,Fore St Grampound,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.9
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.41
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.41
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.13
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.06
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.32
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.02
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.32
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.22
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.95
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.5
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.59
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.07
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.2
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.48
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.89
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.33
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.83
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.3
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,31.4
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.65
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.94
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.74
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.56
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.36
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
430638,Fore St Grampound,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.79
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.35
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.26
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,9.32
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.87
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.78
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.18
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.11
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.64
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.78
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.6
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.6
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.8
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.44
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.1
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.08
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.32
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.94
