Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.45
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.58
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.68
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,31.4
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.0
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.31
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.75
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.85
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.78
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
430638,Fore St Grampound,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.28
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.17
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,11.72
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.71
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.36
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.42
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.9
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.14
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.65
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.94
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.5
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.0
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.19
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.04
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.79
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.98
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.31
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,31.3
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.57
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.83
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.14
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.9
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.92
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
430638,Fore St Grampound,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.26
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.96
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,8.46
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.47
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.12
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.42
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.15
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.64
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.72
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.9
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.5
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.6
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.36
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.31
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.17
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.49
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.41
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,31.2
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.81
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.92
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.28
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.61
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.36
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
430638,Fore St Grampound,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.06
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.9
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.96
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.86
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-13.81
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.08
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.13
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.26
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.49
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-9.74
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.3
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.3
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.9
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.79
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.54
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.28
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.43
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.85
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.36
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.5
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.44
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.05
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.12
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.92
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.11
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
430638,Fore St Grampound,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.51
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.95
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.41
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.06
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,10.45
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.66
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-13.31
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.7
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.51
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.53
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.88
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.93
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.4
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.2
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.7
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.09
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.76
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.05
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.62
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.8
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.54
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,31.0
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.31
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.78
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.41
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.83
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.59
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
430638,Fore St Grampound,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.18
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.25
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.18
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.52
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.55
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.83
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.97
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.5
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.92
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.64
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.36
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.12
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.21
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,30.9
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.04
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.92
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.96
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.11
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.88
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
430638,Fore St Grampound,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.23
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.6
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.58
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.53
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.97
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.37
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.16
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.07
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.5
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.0
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.35
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.3
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.69
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.34
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.21
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,30.8
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.38
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.19
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.77
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.7
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
430638,Fore St Grampound,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.22
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.48
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.59
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.25
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.69
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.35
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.64
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.34
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.26
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.5
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.4
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
