Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.8
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.55
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.57
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.24
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.27
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,30.7
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.62
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.03
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.91
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.98
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.41
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
430638,Fore St Grampound,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.69
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.52
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.1
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.32
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.61
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.31
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.13
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.7
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.8
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.5
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.81
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.8
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.42
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.44
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.48
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,30.6
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.8
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.49
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.95
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.14
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.02
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
430638,Fore St Grampound,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.34
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.67
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.6
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.26
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.41
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.28
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.4
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.84
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.3
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.9
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.9
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.97
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.64
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.55
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.71
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,30.5
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.08
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.74
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.39
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.73
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.89
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
430638,Fore St Grampound,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.04
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.42
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.44
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.89
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.75
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.05
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.98
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.62
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.61
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.75
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.7
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.7
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.5
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.03
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.04
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.84
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.6
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.05
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.65
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.24
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
430638,Fore St Grampound,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.67
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.36
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.43
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,6.74
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.83
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.53
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.05
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.95
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.87
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.9
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.81
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.46
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,30.2
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.2
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.65
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.07
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.07
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.24
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
430638,Fore St Grampound,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.33
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.48
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.62
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.75
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.28
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.48
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.68
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.66
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.27
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.5
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.5
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.17
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.2
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,30.1
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.81
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.54
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.78
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.1
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.61
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
430638,Fore St Grampound,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.12
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.11
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.77
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.25
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.41
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.89
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.96
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.26
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.27
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,30.0
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.08
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.15
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.73
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.89
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.95
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
430638,Fore St Grampound,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.47
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
