Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.5
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.59
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.41
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.72
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,29.9
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.07
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.33
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.57
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.18
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.29
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
430638,Fore St Grampound,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.07
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,6.29
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.29
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.85
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.18
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.59
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.77
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.64
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.91
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.04
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,29.8
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.21
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.26
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.03
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.28
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.37
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
430638,Fore St Grampound,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.21
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.92
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,7.26
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.25
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.48
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.4
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.27
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.16
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.03
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.6
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.81
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,29.7
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.91
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.68
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.69
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.33
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.92
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.4
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
430638,Fore St Grampound,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.09
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.19
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.96
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.26
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.62
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.12
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.8
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.82
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.77
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.6
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.17
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.1
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.03
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.64
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
430638,Fore St Grampound,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.5
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,7.04
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.4
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.42
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.59
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.05
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.49
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.59
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.23
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.64
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.08
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.85
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.54
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
430638,Fore St Grampound,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.98
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.96
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,8.13
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.22
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.41
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.08
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.25
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.96
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.08
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.74
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
430638,Fore St Grampound,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.13
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.9
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,11.82
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.96
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.49
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.15
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.15
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.11
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.02
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.23
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.72
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.17
