Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.29
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.13
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.24
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
430638,Fore St Grampound,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.22
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.99
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.77
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,8.48
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.13
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.38
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.79
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.45
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.22
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.82
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.83
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.69
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.6
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.87
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.19
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.29
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
430638,Fore St Grampound,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.39
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.13
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,7.22
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.09
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.48
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.24
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.41
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,29.4
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.37
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.72
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.42
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.65
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
430638,Fore St Grampound,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.45
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.21
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.07
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.99
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.91
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,29.4
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.78
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.05
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.74
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.86
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
430638,Fore St Grampound,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.9
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.89
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.47
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.36
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.42
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.23
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.37
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.35
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.1
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.5
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.61
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,29.4
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.69
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.95
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.78
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.87
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.66
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
430638,Fore St Grampound,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.86
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.45
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.37
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,9.09
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.98
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.58
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.58
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,29.4
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.44
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.25
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
430638,Fore St Grampound,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.8
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.59
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.85
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.46
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,7.87
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.33
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.14
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,29.4
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.99
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.94
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.84
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.02
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
430638,Fore St Grampound,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.74
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.18
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.09
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,8.66
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.35
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.88
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.32
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.89
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.02
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.24
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.32
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.27
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
