Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,29.4
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.16
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.91
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.47
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.15
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.16
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
430638,Fore St Grampound,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.97
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.69
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.77
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,9.06
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.55
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.05
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.5
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.08
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.68
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.39
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.57
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.62
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.21
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.09
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,29.3
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.14
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.49
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.09
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.21
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
430638,Fore St Grampound,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.78
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.09
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.04
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.05
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,7.34
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.57
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.23
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.72
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.4
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,29.3
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.14
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.72
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.9
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.33
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
430638,Fore St Grampound,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.39
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,8.51
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.64
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.03
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.63
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,29.3
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.03
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.96
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.14
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.92
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
430638,Fore St Grampound,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.96
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.55
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,9.28
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.36
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.92
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.44
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.41
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.81
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.63
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.79
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.98
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.37
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,29.3
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.81
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.26
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.36
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.06
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.26
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
430638,Fore St Grampound,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.2
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.74
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.16
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,7.51
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.18
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.02
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.59
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.43
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.21
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.98
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.38
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.13
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.19
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,29.2
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.13
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.5
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.63
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.2
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.04
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
430638,Fore St Grampound,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.12
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.08
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.08
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,8.88
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.09
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.24
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.5
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.98
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.45
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.39
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.48
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,29.2
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.75
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.27
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.4
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.89
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.46
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
430638,Fore St Grampound,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.26
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.79
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.49
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,7.1
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.58
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.68
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.06
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.92
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.94
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
