Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.26
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,29.1
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.39
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.6
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.41
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.91
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.57
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
430638,Fore St Grampound,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.75
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.3
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.17
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.69
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.93
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.13
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.51
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.84
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.22
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.06
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,29.1
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.4
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.09
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.32
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.18
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
430638,Fore St Grampound,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.42
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.32
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.45
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.47
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.46
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,29.1
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.73
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.34
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.05
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
430638,Fore St Grampound,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.29
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.97
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.35
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,29.1
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.01
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.27
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.93
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.13
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
430638,Fore St Grampound,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.83
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.93
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.45
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.51
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.02
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.54
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.02
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.28
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.03
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.19
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.53
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.45
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.37
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.24
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
430638,Fore St Grampound,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.94
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.7
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.13
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.26
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.35
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.88
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.23
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.94
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.44
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
430638,Fore St Grampound,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.14
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.06
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.95
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.2
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.34
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.43
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.68
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.14
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.97
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.46
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.47
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.93
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.72
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.94
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.37
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.06
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
430638,Fore St Grampound,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.83
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.12
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.74
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.6
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.22
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.15
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.11
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
