Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.26
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,28.9
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.66
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.61
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.74
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.38
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.36
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
430638,Fore St Grampound,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.94
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.91
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.37
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.69
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.03
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,32.3
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.97
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.22
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.16
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.1
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.7
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.9
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.35
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.35
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,28.9
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.97
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.71
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.61
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.7
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.93
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
430638,Fore St Grampound,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.91
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.84
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.32
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.83
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.65
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.14
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.57
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.2
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.55
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.27
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,28.8
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.1
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.16
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.97
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.19
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.84
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
430638,Fore St Grampound,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.23
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.95
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,8.41
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.82
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.89
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.58
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.5
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.81
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.56
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.7
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.25
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.93
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.82
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.02
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,28.8
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.48
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.72
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.4
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.91
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.0
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
430638,Fore St Grampound,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.08
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.51
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.62
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.68
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.63
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.72
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.89
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.59
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.97
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.39
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.48
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,28.8
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.48
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.85
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.45
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.55
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.92
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
430638,Fore St Grampound,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,6.66
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.46
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.43
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.5
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.62
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.1
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.78
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.03
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.23
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.76
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,28.8
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.01
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.48
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.07
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.61
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.93
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
430638,Fore St Grampound,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.6
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.69
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.78
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.98
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.85
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.77
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.48
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,28.7
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.72
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.75
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.17
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.23
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.14
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
430638,Fore St Grampound,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.84
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.89
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.74
