Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.51
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.27
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.13
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.53
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.87
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.1
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.1
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.66
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.17
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,28.7
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.89
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.06
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.59
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.8
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.87
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
430638,Fore St Grampound,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.16
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.5
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.62
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.87
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.83
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.62
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.35
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.0
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,28.7
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.09
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.94
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.09
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.13
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.01
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
430638,Fore St Grampound,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.97
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.7
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.62
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.6
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.95
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.89
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.87
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.53
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.58
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.26
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.17
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,28.7
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.71
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.48
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.46
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.22
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.49
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
430638,Fore St Grampound,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.57
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.09
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.17
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,10.4
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.22
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.65
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.65
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.77
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.72
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.2
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.9
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.53
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.58
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.06
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.64
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.73
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,28.8
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.0
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.1
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.81
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.54
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.8
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
430638,Fore St Grampound,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.63
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.54
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.69
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.84
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.46
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.58
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.67
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.09
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.89
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.85
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,28.8
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.96
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.27
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.39
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.25
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.51
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
430638,Fore St Grampound,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.98
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,7.57
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.04
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.74
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.97
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.99
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.05
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.9
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.47
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.25
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,28.8
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.61
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.66
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.21
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.91
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.52
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
430638,Fore St Grampound,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.72
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.16
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.19
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.58
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.63
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.28
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.6
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.65
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.89
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.38
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.08
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,28.8
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
