Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.27
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.87
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.81
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.82
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
430638,Fore St Grampound,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.54
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.74
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.55
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.83
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.46
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.57
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.0
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.36
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.1
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.6
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,28.8
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.82
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.04
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.69
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.41
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
430638,Fore St Grampound,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.34
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.08
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.44
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.42
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.44
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.89
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.02
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.06
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,28.8
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.5
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.97
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.75
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.24
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.4
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
430638,Fore St Grampound,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.37
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.46
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.06
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.5
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.15
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.2
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.05
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.86
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.44
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.8
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.85
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,28.8
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.87
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.78
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.85
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.24
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
430638,Fore St Grampound,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.34
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.14
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.15
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.03
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.96
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.12
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.04
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.1
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.32
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.61
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.95
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.81
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.53
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.74
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,28.8
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.07
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.06
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.41
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.23
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.51
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
430638,Fore St Grampound,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-13.92
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-7.1
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.47
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,55.8
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.5
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.19
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.83
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.26
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.86
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,28.8
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.22
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.72
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.95
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.23
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.87
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
430638,Fore St Grampound,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.79
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.15
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.81
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.33
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.77
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.83
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.38
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.48
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.14
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.55
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.1
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,28.8
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.65
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.18
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.95
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.06
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.32
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
430638,Fore St Grampound,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.89
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.77
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.17
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.57
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.0
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.06
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.07
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.13
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.97
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
