Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.33
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.83
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,28.8
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.52
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.32
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.57
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.36
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
430638,Fore St Grampound,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.63
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.53
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.56
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.75
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.28
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.98
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.54
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.32
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.45
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.4
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,28.8
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.92
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.25
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.08
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.5
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.97
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
430638,Fore St Grampound,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.74
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.54
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.29
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.27
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.9
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,39.5
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.2
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.92
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.68
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.93
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.45
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.31
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,28.8
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.57
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.37
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.2
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.82
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.96
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
430638,Fore St Grampound,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.7
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.55
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.24
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.23
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.41
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.33
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.32
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.88
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.47
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.83
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.65
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.69
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,28.9
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.26
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.57
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.94
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.19
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
430638,Fore St Grampound,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.29
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.57
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.74
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.26
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.12
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.96
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.2
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.73
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.49
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.77
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.49
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.95
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,28.9
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.68
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.14
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.83
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.26
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.94
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
430638,Fore St Grampound,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.33
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.48
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-6.52
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,34.1
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.0
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.35
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.68
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.38
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.37
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.89
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,28.9
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.5
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.21
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.14
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.24
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
430638,Fore St Grampound,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.81
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,6.34
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-6.13
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.67
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.36
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.67
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.01
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.37
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,28.9
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.14
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.45
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.62
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.89
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
430638,Fore St Grampound,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.95
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.6
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.11
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.37
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.31
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.28
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.37
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.94
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.59
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.1
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.58
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
