Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.25
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.12
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.85
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.91
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.69
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.6
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
430638,Fore St Grampound,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.58
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.86
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.49
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.87
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.48
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.25
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.42
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.85
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.08
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.7
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.0
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.13
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.71
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.46
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,33.45
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.47
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
430638,Fore St Grampound,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.62
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.53
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.1
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.5
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.53
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.3
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.48
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.25
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.1
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.13
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.67
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.04
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.21
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.99
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.09
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.89
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
430638,Fore St Grampound,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.49
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.83
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.79
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.18
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.62
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.25
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.78
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.32
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,29.1
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.94
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.23
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.89
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.04
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.71
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
430638,Fore St Grampound,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.15
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.18
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.27
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-8.97
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,48.1
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.8
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.43
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.78
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.2
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.1
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.34
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,29.1
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.97
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.1
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.59
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.78
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
430638,Fore St Grampound,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.38
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.8
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.37
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-6.42
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.1
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.49
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.65
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.9
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.44
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.77
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,29.2
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.09
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.38
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.62
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.21
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
430638,Fore St Grampound,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.65
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.31
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.34
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.32
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.3
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.91
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.75
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.75
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.0
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,29.3
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.75
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.12
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.29
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.85
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
430638,Fore St Grampound,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.69
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.73
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.6
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.75
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.0
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.72
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.81
