Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.68
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.6
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.03
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,29.3
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.48
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.16
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.21
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.66
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.95
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
430638,Fore St Grampound,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.71
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.9
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.58
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.05
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.36
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.53
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.11
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.41
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.91
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.66
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,29.4
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.48
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.25
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.39
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.78
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.36
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
430638,Fore St Grampound,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.02
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.75
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,5.06
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.84
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.28
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.43
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.13
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.93
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.67
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.43
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,29.4
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.71
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.17
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.74
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.49
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
430638,Fore St Grampound,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.72
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.84
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.47
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.92
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.33
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.5
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.77
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.87
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.8
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.96
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.7
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.59
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.85
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.72
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.5
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
430638,Fore St Grampound,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.85
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.61
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.23
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.26
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.19
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.35
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.95
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.8
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.1
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.1
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.24
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.7
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.67
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.73
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.42
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
430638,Fore St Grampound,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.74
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.9
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.26
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.58
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.09
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.93
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.12
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.38
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.5
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.1
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.73
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.36
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.52
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.33
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.12
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.55
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.15
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.12
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.5
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
430638,Fore St Grampound,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.57
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.85
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.59
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.04
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.46
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.85
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.64
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.3
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.24
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.4
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.0
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.54
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.16
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.39
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.44
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.53
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.84
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.63
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.33
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
