Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
430638,Fore St Grampound,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.6
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.81
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.89
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.39
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.55
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.11
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.06
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.27
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.9
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.5
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.95
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.79
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.31
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.37
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.67
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.28
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.61
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.58
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.8
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
430638,Fore St Grampound,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.17
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.02
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.85
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.79
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.38
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.52
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.98
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.01
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.52
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.0
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.5
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.93
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.43
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.48
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,29.7
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.49
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.94
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.31
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.53
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.86
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
430638,Fore St Grampound,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.93
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.58
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.58
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.8
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.92
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.46
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.65
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.97
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.95
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.86
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,29.8
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.47
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.32
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.58
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.07
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.03
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
430638,Fore St Grampound,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.99
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.78
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.28
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.98
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.21
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.78
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.32
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.09
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.69
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.97
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,29.8
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.36
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.18
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.06
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.13
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.41
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
430638,Fore St Grampound,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.22
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.14
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.71
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.89
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.54
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.3
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.51
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.85
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.3
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.4
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.01
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.07
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.8
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,29.9
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.88
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.76
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.75
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.83
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.05
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
430638,Fore St Grampound,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.33
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.73
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,33.7
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.76
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.76
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.08
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.27
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.02
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.1
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.6
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.5
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,29.9
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.91
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.27
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.95
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.1
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.76
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
430638,Fore St Grampound,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.87
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.5
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.02
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.71
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.7
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.6
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.24
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.1
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.9
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.5
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.7
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
