Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,29.9
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.17
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.05
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.0
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.75
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.5
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
430638,Fore St Grampound,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.82
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.07
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.62
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.11
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.65
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.78
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.45
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.94
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,30.0
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.84
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.93
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.1
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.06
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.52
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
430638,Fore St Grampound,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.77
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.24
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.42
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.04
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.38
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.7
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.89
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.74
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.87
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.7
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,30.0
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.98
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.65
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.94
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.07
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.7
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
430638,Fore St Grampound,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.95
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.91
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.1
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.57
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.98
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.51
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.77
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.31
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.7
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.2
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,30.1
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.46
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.89
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.53
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.87
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.37
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
430638,Fore St Grampound,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.12
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.66
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.4
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.06
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.38
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.38
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.73
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.55
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.51
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,30.1
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.93
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.57
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.84
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.42
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.58
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
430638,Fore St Grampound,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.14
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.65
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.78
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.03
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.82
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.15
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.23
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.0
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.6
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.46
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,30.2
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.61
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.72
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.4
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.21
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.48
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
430638,Fore St Grampound,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.84
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.29
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.44
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.26
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.86
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.06
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.36
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.25
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.1
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.71
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.96
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.27
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.38
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.39
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
430638,Fore St Grampound,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.32
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.4
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.55
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.23
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.51
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.77
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.26
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.21
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
