Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.65
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.7
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.5
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.55
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
430638,Fore St Grampound,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.02
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.73
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.54
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-6.33
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.69
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.45
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.61
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.24
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.02
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.1
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.45
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.75
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.94
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.3
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
430638,Fore St Grampound,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.46
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.43
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-6.15
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,35.5
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.27
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.45
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.63
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.12
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.64
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.5
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.61
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.24
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.57
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.6
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.48
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
430638,Fore St Grampound,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.11
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.28
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.76
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.3
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.46
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.64
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.68
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.48
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.93
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.71
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.95
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.52
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.9
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
430638,Fore St Grampound,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.12
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.44
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.6
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.44
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.49
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.68
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.88
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.37
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.1
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.23
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.17
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.22
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.45
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,30.5
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.31
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.01
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.12
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.67
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.41
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
430638,Fore St Grampound,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.23
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.02
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.51
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.71
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.6
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.94
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.84
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.5
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.17
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.69
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-12.71
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.25
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,30.5
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.21
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.72
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.73
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.8
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.66
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
430638,Fore St Grampound,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.99
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.67
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.51
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.56
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.61
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.12
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.24
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.94
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.2
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.99
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,30.0
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.32
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.52
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.88
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.47
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.04
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
430638,Fore St Grampound,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.79
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.56
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.65
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.42
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.54
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.47
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.57
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.91
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.19
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.53
