Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.7
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.17
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,30.0
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.68
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.42
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.48
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.05
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.83
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
430638,Fore St Grampound,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.48
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.24
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.99
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.5
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.57
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.55
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.63
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.18
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.28
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.62
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.85
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.28
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,30.1
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.19
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.78
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.16
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.54
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.8
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
430638,Fore St Grampound,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.9
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.07
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.5
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.47
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.39
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.79
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.58
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.24
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,30.1
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.01
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.84
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.56
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.82
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.33
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
430638,Fore St Grampound,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.2
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.94
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.65
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.44
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.22
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.57
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.35
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.44
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.35
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,30.2
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.98
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.21
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.62
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.57
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.79
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
430638,Fore St Grampound,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.99
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.86
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.5
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.61
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.8
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.57
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.54
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.44
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.32
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.87
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.65
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.66
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.74
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.37
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
430638,Fore St Grampound,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.84
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.66
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.6
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.69
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.67
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.67
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.74
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.45
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.77
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.07
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.48
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
430638,Fore St Grampound,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.17
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.55
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.85
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.75
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.67
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.81
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.0
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.02
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.04
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.32
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.41
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.08
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.18
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.15
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
430638,Fore St Grampound,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.99
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.14
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
