Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.04
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.51
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.72
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.56
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.81
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.95
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.43
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.05
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.07
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.16
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.45
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.34
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.14
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
430638,Fore St Grampound,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.07
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.52
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.8
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.65
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.85
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.53
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.44
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.01
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.41
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.76
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.32
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.14
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.68
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.43
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.9
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.85
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
430638,Fore St Grampound,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.31
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.91
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.51
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.87
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.64
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.78
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.15
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.42
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.9
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.31
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.63
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,30.5
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.26
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.26
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.44
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.88
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.7
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
430638,Fore St Grampound,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.16
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.17
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.02
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.47
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.51
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.86
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.57
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.72
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.71
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.1
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.72
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-9.12
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.31
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,30.5
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.49
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.09
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.57
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.69
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.58
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
430638,Fore St Grampound,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.47
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.66
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.15
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.51
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.49
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.82
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.18
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.34
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.33
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-9.34
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.39
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.37
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.46
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,30.5
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.06
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.48
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.11
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.11
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.85
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
430638,Fore St Grampound,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.52
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.18
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.32
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.98
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.62
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.96
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.8
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.85
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.38
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.88
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.23
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.55
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,30.5
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.64
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.98
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.87
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.65
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.88
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
430638,Fore St Grampound,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.43
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.16
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.4
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.69
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.83
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.82
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.78
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.96
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.48
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.12
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.19
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.79
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.43
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.06
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,30.6
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.13
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.29
