Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.48
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.23
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.31
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
430638,Fore St Grampound,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.91
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.1
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.97
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.24
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.43
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.53
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.39
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.4
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.95
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.28
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.3
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.9
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.42
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.92
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,30.6
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.12
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.22
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.01
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.12
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.46
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
430638,Fore St Grampound,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.33
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.7
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.28
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.82
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.8
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.55
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.37
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.26
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.55
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,30.6
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.17
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.55
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.82
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.5
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.05
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
430638,Fore St Grampound,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.63
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.69
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.24
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.61
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.54
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.02
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.25
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.93
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.76
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.87
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,30.6
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.78
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.22
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.72
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.45
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.76
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
430638,Fore St Grampound,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.86
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.54
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.61
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.57
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.14
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.03
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.16
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.63
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.98
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.4
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.75
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.78
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.92
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.32
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.83
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,30.7
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.95
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.4
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.37
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.29
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.56
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
430638,Fore St Grampound,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.94
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.88
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.86
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.49
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.67
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.71
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.86
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.43
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.95
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.2
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.35
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.77
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.55
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,30.7
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.11
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.22
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.6
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.88
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.31
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
430638,Fore St Grampound,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.94
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.39
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.81
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.5
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.89
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.75
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.93
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.8
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.05
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.91
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.0
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.2
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.34
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,30.8
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.63
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.93
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.82
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.33
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.13
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
430638,Fore St Grampound,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.06
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.33
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.4
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.44
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.84
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.25
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.59
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.26
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.01
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.34
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.8
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.1
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.1
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.1
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.33
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.35
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.89
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
