Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,30.8
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.05
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.14
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.39
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.83
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.57
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
430638,Fore St Grampound,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.79
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.25
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.1
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.99
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.88
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.6
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.51
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.78
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.33
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.1
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.6
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.4
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.01
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.89
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.81
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.06
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,30.8
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.69
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.15
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.47
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.5
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.91
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
430638,Fore St Grampound,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.47
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.41
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.9
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.3
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.86
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.99
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.71
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.66
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.94
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.4
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.02
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.6
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.8
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.0
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.1
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.71
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.87
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.39
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.47
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.59
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.29
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,30.8
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.44
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.65
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.14
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.8
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.34
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
430638,Fore St Grampound,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.12
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.57
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.79
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.74
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,7.93
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.09
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.46
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.42
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.47
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.0
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.9
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.15
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.25
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.11
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.18
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,30.9
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.31
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.2
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.81
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.09
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.79
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
430638,Fore St Grampound,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.29
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.71
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.08
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.27
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,35.5
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.69
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.06
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.8
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.87
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.09
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.1
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.2
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.57
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.77
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.72
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.02
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,30.9
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.53
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.82
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.3
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.63
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.88
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
430638,Fore St Grampound,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.52
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.94
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.78
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.73
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.99
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.33
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.36
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.12
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.03
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.43
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.2
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.22
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.93
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.45
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.5
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,30.9
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.96
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.61
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.04
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.71
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.38
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
430638,Fore St Grampound,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.81
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.19
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.1
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,8.85
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-7.63
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.66
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.54
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.14
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.35
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.95
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.79
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.9
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.4
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.76
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.33
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.89
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.15
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.52
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,30.9
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.87
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.62
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.11
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.11
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.33
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
430638,Fore St Grampound,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.51
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.04
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.38
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.12
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,7.4
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.31
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.62
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.43
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.19
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.26
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.15
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.9
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.9
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.58
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.13
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.9
