Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,30.8
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.68
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.09
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.81
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.54
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.49
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
430638,Fore St Grampound,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.06
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.94
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.91
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.21
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,8.14
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.85
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.21
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.58
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.88
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.6
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.65
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.0
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.3
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.24
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.04
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.98
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,30.8
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.09
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.81
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.25
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.34
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.47
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
430638,Fore St Grampound,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.52
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.95
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.89
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,8.75
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.6
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.46
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.49
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.33
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.73
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.16
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.39
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,40.1
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.8
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.07
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,30.8
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.97
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.32
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.37
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.22
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.71
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
430638,Fore St Grampound,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.02
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.89
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.04
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.24
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,9.91
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.19
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.5
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.33
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.33
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.25
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.25
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.13
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.12
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.08
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.7
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.43
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,30.9
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.66
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.77
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.73
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.84
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.66
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
430638,Fore St Grampound,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.39
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.53
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.25
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,8.41
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.01
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.6
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.8
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.89
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.18
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.49
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.9
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.78
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.66
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.51
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.16
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,30.9
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.76
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.12
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.71
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.3
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.71
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
430638,Fore St Grampound,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.72
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.23
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.02
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.36
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.07
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.57
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.16
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.47
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.73
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.63
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.7
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.8
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.95
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.85
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.86
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.98
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.17
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,30.9
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.69
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.39
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.87
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.98
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.52
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
430638,Fore St Grampound,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.06
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.2
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.75
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,8.52
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-6.33
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.44
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.53
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.75
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.34
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.99
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.6
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.7
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.8
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.87
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.02
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.02
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.01
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.15
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,30.9
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.51
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.83
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.66
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.97
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.93
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
430638,Fore St Grampound,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.01
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.72
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.71
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.53
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.25
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.95
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.0
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.49
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.52
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.77
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.0
