Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.27
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.93
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.83
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.95
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.21
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.14
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.48
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,30.9
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.76
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.34
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.93
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.12
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.18
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
430638,Fore St Grampound,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.58
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.32
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.18
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,7.45
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.8
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.51
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.79
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.47
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.49
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.62
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.3
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.1
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.66
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.6
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.77
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.23
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.92
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.49
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.66
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.44
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.66
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,30.9
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.45
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.74
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.89
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.2
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.36
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
430638,Fore St Grampound,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.85
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.5
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.43
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.8
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.47
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.26
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.06
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.9
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.62
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.56
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.6
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.14
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.72
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.7
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.05
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.68
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.76
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.34
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.39
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.3
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,30.8
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.41
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.82
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.71
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.02
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.0
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
430638,Fore St Grampound,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.05
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.27
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.38
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.17
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.33
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.45
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.4
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.46
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.47
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.01
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.6
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.17
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.77
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.49
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-10.84
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.5
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.46
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.9
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,30.8
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.24
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.04
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.99
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.59
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.48
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
430638,Fore St Grampound,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.43
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.43
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.59
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.66
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.91
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.27
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.62
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.57
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.57
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.92
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.05
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.5
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.9
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.6
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.38
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.68
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.36
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.29
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.37
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.48
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.65
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.04
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,30.8
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.29
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.01
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.91
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.97
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.16
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
430638,Fore St Grampound,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.9
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.61
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.44
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,7.58
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.86
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.83
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.51
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.25
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.81
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.49
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.07
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.6
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.2
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.15
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.96
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.91
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.83
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.89
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.39
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.53
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.15
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.76
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,30.8
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.11
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.91
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.12
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.81
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.0
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
430638,Fore St Grampound,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.75
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.11
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.61
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.62
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.59
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.57
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,33.9
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.7
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.49
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.65
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.36
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.38
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.7
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.1
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.74
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.51
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.75
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.01
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.16
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.64
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,30.8
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.36
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.97
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.53
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.18
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.93
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
430638,Fore St Grampound,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.52
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.13
