Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.06
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.12
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.17
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.34
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.17
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.11
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.64
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.73
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.41
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.3
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.58
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.43
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.28
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.66
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.89
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.29
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.42
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,30.8
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.22
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.09
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.83
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.48
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.45
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
430638,Fore St Grampound,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.42
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.58
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.06
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.85
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.83
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.22
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.66
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.86
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.44
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.3
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.24
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.21
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.11
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.48
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.85
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.88
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.0
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.5
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,30.8
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.35
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.54
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.78
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.85
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.89
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
430638,Fore St Grampound,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.45
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.81
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.47
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,7.21
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.44
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.51
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.01
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.09
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.27
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.33
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.4
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.4
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.33
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.02
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.57
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.61
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.66
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.98
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.52
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,30.8
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.63
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.82
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.36
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.92
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.58
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
430638,Fore St Grampound,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.4
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.95
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.69
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,6.85
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.25
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.81
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.15
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.98
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.36
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.33
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.09
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.4
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.3
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.1
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.17
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.98
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.4
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.81
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.39
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.95
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,30.8
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.89
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.6
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.22
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.85
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
430638,Fore St Grampound,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.97
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.86
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.22
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,11.44
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.06
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.64
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.67
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.7
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.52
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.76
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.2
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.6
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.2
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.94
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.58
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.85
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.88
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,30.8
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.09
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.36
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.96
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.96
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.75
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
430638,Fore St Grampound,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.17
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.16
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.64
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,10.63
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.18
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.7
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.24
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.31
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.25
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.49
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.4
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.3
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.3
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,30.8
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.14
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.78
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.0
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.8
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.99
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
430638,Fore St Grampound,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.28
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.03
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.74
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.04
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.62
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.33
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.25
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.56
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.24
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.4
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.9
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.17
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.23
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,30.8
