Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.14
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.59
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.1
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.26
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.96
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
430638,Fore St Grampound,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.96
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.06
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.81
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.04
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.63
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.03
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.71
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.25
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.44
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.74
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.76
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.6
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.0
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.01
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.65
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.38
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.2
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.06
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,60.8
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.4
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,30.8
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.71
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.36
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.65
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,44.78
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.93
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
430638,Fore St Grampound,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.2
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.56
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.32
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.94
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.92
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.09
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.0
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.62
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.72
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.9
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.4
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.51
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.01
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.41
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.91
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.79
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,30.8
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.39
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.74
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.87
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.14
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.11
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
430638,Fore St Grampound,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.34
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.95
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.26
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.78
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.02
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.04
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.74
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.81
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.25
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.94
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.4
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.6
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.2
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.27
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.78
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.21
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.4
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.8
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,30.9
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.85
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.4
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.66
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.08
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.23
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
430638,Fore St Grampound,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.24
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.56
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.89
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.96
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.01
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.13
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.74
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.59
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.87
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.36
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.64
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.0
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.9
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.12
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.18
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.22
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.37
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.78
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,30.9
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.4
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.33
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.75
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.45
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.95
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
430638,Fore St Grampound,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.63
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.62
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.07
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.36
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.51
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.54
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.62
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.9
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.44
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.61
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,30.9
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.09
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.22
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.15
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.41
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.8
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
430638,Fore St Grampound,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.43
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.32
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.19
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.37
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.16
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.83
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.24
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.34
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.41
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.2
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.8
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.72
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.02
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,30.9
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.75
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.84
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.78
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.26
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.79
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
430638,Fore St Grampound,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.53
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.1
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.85
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.38
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.52
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.47
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.48
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.69
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.53
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.8
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.54
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.59
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.57
