Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,30.8
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.4
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.51
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.5
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.66
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.85
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
430638,Fore St Grampound,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.26
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.28
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.66
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.41
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-12.5
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.81
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.35
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.15
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.7
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.54
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,30.7
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.2
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.04
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.02
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.09
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.62
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.82
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
430638,Fore St Grampound,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.53
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.14
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.87
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.85
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.12
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.94
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.25
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.28
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.6
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.35
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.28
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.34
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.86
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,30.6
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.9
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.6
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.67
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.6
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.36
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.05
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
430638,Fore St Grampound,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.17
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.26
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.74
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,7.55
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.52
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.04
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.61
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.53
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.27
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.2
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.14
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.67
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.8
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.48
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,30.6
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.52
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.9
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.43
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.08
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.09
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.01
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
430638,Fore St Grampound,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.35
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.95
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,8.71
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.59
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.09
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.09
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.16
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.49
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.87
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.63
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,30.5
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.63
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.52
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.83
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.88
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.62
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
430638,Fore St Grampound,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.31
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.74
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,9.92
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.31
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.47
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.44
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.77
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,30.5
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.48
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.66
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.42
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.1
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.53
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
430638,Fore St Grampound,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.45
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.23
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.09
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,8.55
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.42
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.5
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.17
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.52
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.32
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.17
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.32
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.68
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
430638,Fore St Grampound,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.26
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.97
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.47
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.98
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.43
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.49
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.81
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.96
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.46
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.3
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.3
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.98
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
