Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.39
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.74
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.49
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.88
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.89
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.2
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.63
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
430638,Fore St Grampound,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.61
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.21
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.24
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,8.29
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.28
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.33
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.45
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.74
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.01
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.18
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.74
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.47
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.57
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.41
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.02
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.37
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
430638,Fore St Grampound,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.58
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,7.62
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.48
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.53
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.73
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.24
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.16
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.07
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.61
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.08
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.42
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.4
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.6
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
430638,Fore St Grampound,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.93
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,7.49
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.2
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.5
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.19
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.68
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.03
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.66
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
430638,Fore St Grampound,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.54
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.39
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.27
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,7.75
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.7
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.46
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.48
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.03
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.98
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.73
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.96
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.86
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.59
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.66
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.97
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.23
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
430638,Fore St Grampound,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.52
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.5
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.69
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.11
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.59
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.12
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.81
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.19
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.54
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.02
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,30.2
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.84
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.75
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.51
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.43
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.53
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
430638,Fore St Grampound,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.19
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,8.21
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.22
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.59
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.45
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.64
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.32
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.13
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,30.1
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.41
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.69
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.69
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.67
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
430638,Fore St Grampound,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.41
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.2
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.87
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,7.1
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.33
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.0
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.69
