Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.57
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.28
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,30.1
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.04
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.54
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.52
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.69
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.73
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
430638,Fore St Grampound,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.32
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.2
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.6
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.34
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,8.45
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.69
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.5
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.6
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.47
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.05
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.43
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,30.0
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.73
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.12
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.15
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.92
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.07
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
430638,Fore St Grampound,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.63
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.57
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,8.11
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.05
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.04
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.54
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.63
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.16
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,30.0
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.48
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.51
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.14
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.8
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
430638,Fore St Grampound,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.66
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.37
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.98
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.51
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.38
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.14
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.37
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.61
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.4
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.56
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.17
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,29.9
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.74
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.4
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.27
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.05
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.95
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
430638,Fore St Grampound,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.58
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.95
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,8.64
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.57
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.27
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.56
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.85
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.2
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.05
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.7
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,29.9
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.51
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.94
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.98
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.71
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.38
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
430638,Fore St Grampound,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.27
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,8.29
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.44
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.95
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.49
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.98
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.76
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.02
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.51
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,29.9
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.22
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.81
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.95
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.47
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.59
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
430638,Fore St Grampound,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.44
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.83
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,7.98
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.05
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.98
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.52
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.24
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.08
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.53
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.54
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,29.8
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.06
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.17
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.85
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.94
