Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.62
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
430638,Fore St Grampound,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.43
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.12
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.69
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,9.7
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.67
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.53
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.55
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.75
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.73
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.4
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,29.8
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.54
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.93
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.66
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.8
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.79
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
430638,Fore St Grampound,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.34
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.48
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.86
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,11.39
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.74
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.5
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.65
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.39
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.5
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.61
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.62
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.65
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,29.8
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.28
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.42
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.09
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.59
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.63
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
430638,Fore St Grampound,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.73
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,6.25
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.18
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.73
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.88
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.0
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,29.8
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.69
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.26
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.69
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.21
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.06
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
430638,Fore St Grampound,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.32
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.04
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.75
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.97
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.06
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.94
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.01
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.35
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.58
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.18
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.9
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,29.7
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.32
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.53
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.23
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.84
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.11
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
430638,Fore St Grampound,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.68
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.3
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.62
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.16
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.29
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.47
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.1
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.29
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.44
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.42
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.19
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.85
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,29.7
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.85
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.57
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.42
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.11
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.79
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
430638,Fore St Grampound,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.06
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.16
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.8
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.01
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.18
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.79
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.83
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.32
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.69
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.1
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.7
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.45
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.81
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.91
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.59
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.51
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.85
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.69
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.45
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
430638,Fore St Grampound,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.16
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.26
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.41
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.47
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.49
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.12
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.13
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.82
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.4
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.8
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.72
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.97
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
