Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.43
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.28
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.09
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.78
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.26
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.94
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
430638,Fore St Grampound,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.3
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.68
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.35
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.57
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.62
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.35
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.96
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.9
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.68
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-9.48
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.3
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.9
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.36
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.06
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.6
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.02
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.26
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.38
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.62
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.26
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.19
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
430638,Fore St Grampound,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.28
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.21
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.76
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.78
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.58
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.26
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.66
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.11
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.22
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.1
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.8
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.66
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.55
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.53
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.54
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.81
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.18
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.71
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.76
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
430638,Fore St Grampound,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.35
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.15
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.86
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.32
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.39
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.88
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.91
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.78
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.98
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.55
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.46
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.66
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.24
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.29
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.09
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.15
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
430638,Fore St Grampound,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.09
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.47
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.02
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.78
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.74
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.68
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.54
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.28
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.06
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.74
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.72
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.47
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.04
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.85
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.72
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
430638,Fore St Grampound,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.38
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.67
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.5
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,33.9
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.5
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.59
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.66
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.63
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.63
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.35
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.13
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.49
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.53
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.16
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
430638,Fore St Grampound,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.33
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.43
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.05
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.88
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.22
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.55
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.65
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.15
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.48
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.82
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.75
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.36
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.22
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.78
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.01
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
430638,Fore St Grampound,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.96
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.7
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.03
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.41
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.47
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.97
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.5
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.12
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.17
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
