Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.56
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.58
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,29.4
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.94
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.5
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.56
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.9
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.21
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
430638,Fore St Grampound,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.99
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.29
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.28
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.22
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.93
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.63
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.25
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,29.4
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.62
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.81
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.74
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.24
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
430638,Fore St Grampound,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.24
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.13
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.86
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.93
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.55
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.2
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.69
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.84
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.68
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.9
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.06
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,29.4
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.14
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.42
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.6
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.28
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.88
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
430638,Fore St Grampound,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.32
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.96
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.74
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.64
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.2
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.09
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.67
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.43
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.02
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.58
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.11
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,29.4
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.57
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.49
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.74
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.3
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.75
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
430638,Fore St Grampound,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.98
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.58
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.37
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.45
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.23
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.31
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.77
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.81
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.78
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.7
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.95
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.3
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.57
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.1
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.64
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.58
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.96
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.88
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
430638,Fore St Grampound,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.95
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.41
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.04
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.97
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.13
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.14
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.32
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.66
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.3
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.14
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.74
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.3
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.6
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.17
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.07
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.95
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
430638,Fore St Grampound,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.54
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.87
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.88
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.33
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.72
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.04
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.89
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.65
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-9.33
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.2
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.5
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.93
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.28
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.41
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.34
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.07
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,29.4
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.21
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.37
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.66
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.23
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.5
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.61
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
430638,Fore St Grampound,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.97
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.03
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.63
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.12
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.39
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.01
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-9.73
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.6
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.9
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
