Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.93
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.58
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.11
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.27
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,29.4
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.9
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.01
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.66
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.09
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.77
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.91
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
430638,Fore St Grampound,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.51
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.37
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.87
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.15
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.54
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.27
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.62
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.3
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.9
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.12
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.29
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.86
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.45
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,29.4
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.45
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.81
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.99
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.53
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.92
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
430638,Fore St Grampound,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.04
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,6.86
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.35
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.21
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.61
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.65
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.84
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.53
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.8
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.7
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.59
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,29.4
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.87
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.53
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.5
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.21
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.7
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
430638,Fore St Grampound,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-13.07
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.51
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-7.14
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.89
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,56.4
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.5
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.54
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.06
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.4
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.75
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.15
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.5
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.7
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.32
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.91
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.02
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,29.4
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.4
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.38
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.93
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.93
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.18
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.94
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
430638,Fore St Grampound,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.17
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.23
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.18
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.12
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.22
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.74
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,29.4
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.88
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.14
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.06
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.71
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
430638,Fore St Grampound,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.86
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.91
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.01
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.55
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.73
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.72
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.8
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.44
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.96
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.83
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.29
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.44
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,29.4
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.55
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.33
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.45
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
430638,Fore St Grampound,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.85
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.09
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.26
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.83
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.01
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.37
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.8
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.57
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.1
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.86
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.95
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.26
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.18
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,29.4
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.73
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.75
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.71
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.45
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.64
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
430638,Fore St Grampound,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.53
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,12.8
