Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.1
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.95
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.18
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.27
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.65
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.88
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.55
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.6
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.77
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.89
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.03
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,29.4
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.32
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.79
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.67
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.96
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.98
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
430638,Fore St Grampound,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.91
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.35
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.58
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.08
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.01
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.95
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.7
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.82
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.64
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.48
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,29.4
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.12
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.28
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.87
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.87
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
430638,Fore St Grampound,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.37
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.85
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.66
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.21
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,46.3
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.5
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.93
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.3
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.38
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.05
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.2
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.63
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.95
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,29.4
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.75
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.7
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.85
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.82
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.72
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
430638,Fore St Grampound,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.53
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.99
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.91
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.09
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.37
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.1
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.62
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.81
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.28
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.97
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.43
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.0
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.38
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.07
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.57
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.52
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,29.4
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.34
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.15
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.88
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.18
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.57
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
430638,Fore St Grampound,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.53
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.57
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.94
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.48
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.36
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.63
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.21
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.18
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.26
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.73
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.75
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.48
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.36
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.39
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.6
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.11
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.75
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
430638,Fore St Grampound,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.86
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.1
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.24
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.6
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.58
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,33.5
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.47
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.5
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.22
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.2
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.38
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.3
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.59
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.86
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.38
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.86
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.15
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.8
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
430638,Fore St Grampound,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.94
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.2
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.46
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.52
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.82
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.14
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.19
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.13
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.96
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.24
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.25
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
