Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.56
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.15
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.61
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.25
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.14
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
430638,Fore St Grampound,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.64
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.75
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.91
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.98
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.13
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.42
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.25
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.42
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.35
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.23
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.92
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.18
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.95
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.25
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.25
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.01
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.25
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.26
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
430638,Fore St Grampound,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.95
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.62
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.96
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.67
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.29
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.77
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.0
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.44
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.46
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.39
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.49
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.48
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.68
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.02
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
430638,Fore St Grampound,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.1
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.53
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.29
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.45
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.12
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.42
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.8
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.17
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.5
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.32
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.77
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.58
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.02
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.7
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.53
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.0
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
430638,Fore St Grampound,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.83
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.08
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.55
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.8
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.8
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.62
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.91
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.5
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.3
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.29
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.7
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.75
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.58
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.58
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.59
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.61
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.59
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
430638,Fore St Grampound,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.86
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.36
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.52
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.21
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.08
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.09
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.07
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.86
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.28
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,29.7
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.2
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.02
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.33
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.96
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.38
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
430638,Fore St Grampound,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.61
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.54
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.46
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.06
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.38
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.34
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.2
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.13
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.07
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.76
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,29.7
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.71
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.08
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.42
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.89
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.01
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
430638,Fore St Grampound,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.93
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.91
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.92
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.86
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.64
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.21
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.8
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
