Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.0
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,29.8
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.45
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.69
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.71
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
430638,Fore St Grampound,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.53
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.56
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.05
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.56
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.64
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.96
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.73
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.31
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.94
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,29.8
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.7
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.2
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.33
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.18
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
430638,Fore St Grampound,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.7
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.6
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.86
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.09
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.0
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.07
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.52
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.28
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.94
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.97
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,29.9
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.31
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.32
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.86
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.22
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
430638,Fore St Grampound,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.01
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.78
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.01
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.31
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.67
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.34
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.73
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.02
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,29.9
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.44
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.13
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.72
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.73
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
430638,Fore St Grampound,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.95
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.75
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,6.05
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.76
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.65
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.68
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.5
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.72
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.86
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.09
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,29.9
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.09
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.96
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.19
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.02
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
430638,Fore St Grampound,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.25
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,6.4
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.5
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.55
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.06
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.3
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.24
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.6
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.99
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.77
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,29.9
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.21
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.96
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.28
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.86
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
430638,Fore St Grampound,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.21
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,6.37
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.87
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.38
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.67
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.13
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.85
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.98
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.6
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.14
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.17
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.43
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.13
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.91
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.96
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,30.0
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.1
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.9
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.28
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.87
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.07
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
430638,Fore St Grampound,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.61
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.01
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.51
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.89
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.29
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.95
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.34
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.0
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.1
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.6
